Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
