Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
