Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
