Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
