Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
