Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,100.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,42.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
