Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,47.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
