Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,108.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
