Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,119.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
