Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,39.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,83.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,169.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,51.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,113.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
