Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
