Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
