Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,44.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
