Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,46.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
