Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,57.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,52.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,114.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,64.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,128.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,83.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,153.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
