Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,82.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,155.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,66.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,63.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,123.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,63.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
