Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,42.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,53.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,53.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
