Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,49.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,60.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
