Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
