Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
