Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
