Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
