Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
