Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
