Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,52.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
