Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
