Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,15.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
