Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
