Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,60.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,47.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,56.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,128.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
