Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,40.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,45.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,44.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,110.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
