Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,52.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,130.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,59.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,47.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,41.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,69.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,174.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,54.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,144.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,45.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,122.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
