Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,68.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,135.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,62.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,136.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,44.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,110.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,108.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
