Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,113.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,48.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,114.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,49.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,116.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
