Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,46.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,58.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,48.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,46.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,60.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,132.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,51.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,114.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
