Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
