Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,50.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
