Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,43.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,58.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,121.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,38.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
