Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,46.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,70.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,138.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,52.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,114.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,59.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
