Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
