Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,53.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,116.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
