Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,55.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
