Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,53.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
