Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
