Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
