Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
