Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,10.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
