Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,3.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,7.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,10.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,7.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,4.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,8.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
