Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,6.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,11.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.76
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,11.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,25.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.0
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,11.2
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
922124,CRAIGHILL RD NURSERIES B272,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
